Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
