Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
