Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
