Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
