Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
