Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
