Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
