Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
