Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
