Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
