Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
