Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
