Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
