Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
