Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
