Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
