Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
