Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
