Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.94
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
