Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
