Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,12.3
