Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
