Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
