Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
