Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
