Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
