Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
