Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
