Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,212.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
