Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
