Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
