Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
