Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
