Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
