Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
