Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
