Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,52.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,224.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
