Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,219.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,213.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,236.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
