Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
