Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
