Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
