Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
