Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
