Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
