Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
