Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
