Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
