Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,209.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,214.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.0
