Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,52.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,222.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,52.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,221.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,57.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,219.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,215.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
