Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
