Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
