Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
