Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
