Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
