Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
