Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
