Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.8
