Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
