Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
