Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
