Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
