Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
