Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
