Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
